Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
526312,Coastal Village Llanelli,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
526312,Coastal Village Llanelli,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
