Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
