Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
526312,Coastal Village Llanelli,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.71
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
