Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
