Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
