Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
