Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
526312,Coastal Village Llanelli,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
