Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526312,Coastal Village Llanelli,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
526312,Coastal Village Llanelli,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.52
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
526312,Coastal Village Llanelli,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
526312,Coastal Village Llanelli,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.35
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.77
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.17
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
