Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.16
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.13
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.16
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
