Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
526312,Coastal Village Llanelli,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
526312,Coastal Village Llanelli,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
526312,Coastal Village Llanelli,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
526312,Coastal Village Llanelli,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
