Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
526312,Coastal Village Llanelli,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.73
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
526312,Coastal Village Llanelli,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
526312,Coastal Village Llanelli,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
526312,Coastal Village Llanelli,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
526312,Coastal Village Llanelli,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
526312,Coastal Village Llanelli,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
