Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
526312,Coastal Village Llanelli,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
526312,Coastal Village Llanelli,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
526312,Coastal Village Llanelli,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
526312,Coastal Village Llanelli,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
526312,Coastal Village Llanelli,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
526312,Coastal Village Llanelli,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
526312,Coastal Village Llanelli,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
