Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
526312,Coastal Village Llanelli,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
526312,Coastal Village Llanelli,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
526312,Coastal Village Llanelli,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
526312,Coastal Village Llanelli,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
526312,Coastal Village Llanelli,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
526312,Coastal Village Llanelli,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
526312,Coastal Village Llanelli,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
526312,Coastal Village Llanelli,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
