Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
526312,Coastal Village Llanelli,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
526312,Coastal Village Llanelli,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
526312,Coastal Village Llanelli,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
526312,Coastal Village Llanelli,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
526312,Coastal Village Llanelli,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
