Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
526312,Coastal Village Llanelli,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
526312,Coastal Village Llanelli,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.4
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.22
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.92
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
