Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.52
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.84
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.82
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
