Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.61
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
