Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
526312,Coastal Village Llanelli,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.69
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.37
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
526312,Coastal Village Llanelli,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.59
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
