Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.2
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
526312,Coastal Village Llanelli,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526312,Coastal Village Llanelli,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
526312,Coastal Village Llanelli,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
