Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
526312,Coastal Village Llanelli,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
526312,Coastal Village Llanelli,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.88
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
