Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.19
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.59
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.89
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526312,Coastal Village Llanelli,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
