Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
526312,Coastal Village Llanelli,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
526312,Coastal Village Llanelli,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
526312,Coastal Village Llanelli,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526312,Coastal Village Llanelli,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
