Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
526312,Coastal Village Llanelli,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526312,Coastal Village Llanelli,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526312,Coastal Village Llanelli,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
