Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.04
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
526312,Coastal Village Llanelli,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.99
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
526312,Coastal Village Llanelli,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
526312,Coastal Village Llanelli,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
526312,Coastal Village Llanelli,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
526312,Coastal Village Llanelli,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
