Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
526312,Coastal Village Llanelli,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
526312,Coastal Village Llanelli,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
526312,Coastal Village Llanelli,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
526312,Coastal Village Llanelli,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.01
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,31.6
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.17
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
