Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.19
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.12
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
526312,Coastal Village Llanelli,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.67
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
526312,Coastal Village Llanelli,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.16
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526312,Coastal Village Llanelli,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.08
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.21
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.2
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.79
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.27
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.17
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.22
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526312,Coastal Village Llanelli,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.71
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.19
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.31
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
