Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
526312,Coastal Village Llanelli,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.27
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
526312,Coastal Village Llanelli,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.17
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.74
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.22
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
526312,Coastal Village Llanelli,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.15
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.75
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,5.23
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
526312,Coastal Village Llanelli,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.12
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.65
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.17
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
526312,Coastal Village Llanelli,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.14
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
526312,Coastal Village Llanelli,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.07
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
526312,Coastal Village Llanelli,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.99
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.08
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
