Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.96
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
526312,Coastal Village Llanelli,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
526312,Coastal Village Llanelli,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
526312,Coastal Village Llanelli,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
526312,Coastal Village Llanelli,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
526312,Coastal Village Llanelli,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
526312,Coastal Village Llanelli,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.33
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
526312,Coastal Village Llanelli,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
526312,Coastal Village Llanelli,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
