Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
526312,Coastal Village Llanelli,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
526312,Coastal Village Llanelli,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.76
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
526312,Coastal Village Llanelli,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
526312,Coastal Village Llanelli,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
526312,Coastal Village Llanelli,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
526312,Coastal Village Llanelli,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.68
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
526312,Coastal Village Llanelli,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
526312,Coastal Village Llanelli,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
526312,Coastal Village Llanelli,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
