Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
526312,Coastal Village Llanelli,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
526312,Coastal Village Llanelli,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
526312,Coastal Village Llanelli,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
526312,Coastal Village Llanelli,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
