Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
526312,Coastal Village Llanelli,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
526312,Coastal Village Llanelli,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.86
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
526312,Coastal Village Llanelli,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
526312,Coastal Village Llanelli,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.58
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
526312,Coastal Village Llanelli,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
