Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
526312,Coastal Village Llanelli,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.25
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526312,Coastal Village Llanelli,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.57
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
526312,Coastal Village Llanelli,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.52
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.21
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.64
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
526312,Coastal Village Llanelli,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.54
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.13
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
