Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.4
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.42
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.7
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.48
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.6
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.9
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.29
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.16
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.1
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.98
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.38
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.32
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.8
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
