Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.53
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.12
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.7
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.61
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.53
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.26
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.79
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.53
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.22
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.39
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.34
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,34.3
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.31
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.73
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.47
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.1
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,34.2
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.84
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.06
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.75
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.05
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.44
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,34.1
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
