Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
526312,Coastal Village Llanelli,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.87
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.67
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,34.0
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.64
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.84
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.57
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.9
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.9
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.59
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.8
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.52
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.11
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.7
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.61
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.35
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.6
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
526312,Coastal Village Llanelli,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.46
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.96
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,33.5
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
526312,Coastal Village Llanelli,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.34
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
