Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.25
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,33.4
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.81
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,33.3
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526312,Coastal Village Llanelli,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.2
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.4
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,33.1
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.05
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,33.0
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.96
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,32.9
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.4
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,32.8
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.58
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,32.7
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
