Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.67
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
526312,Coastal Village Llanelli,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526312,Coastal Village Llanelli,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.2
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.62
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
526312,Coastal Village Llanelli,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.6
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
526312,Coastal Village Llanelli,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.43
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.51
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.72
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
