Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
526312,Coastal Village Llanelli,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526312,Coastal Village Llanelli,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.69
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.75
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526312,Coastal Village Llanelli,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526312,Coastal Village Llanelli,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
