Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.52
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,30.4
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,30.3
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,30.2
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526312,Coastal Village Llanelli,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,30.1
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
526312,Coastal Village Llanelli,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,30.0
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
526312,Coastal Village Llanelli,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
526312,Coastal Village Llanelli,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
526312,Coastal Village Llanelli,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.9
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
526312,Coastal Village Llanelli,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
526312,Coastal Village Llanelli,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
