Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
526312,Coastal Village Llanelli,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
526312,Coastal Village Llanelli,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526312,Coastal Village Llanelli,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
526312,Coastal Village Llanelli,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,30.5
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.8
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
526312,Coastal Village Llanelli,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.6
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
526312,Coastal Village Llanelli,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.7
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.86
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
526312,Coastal Village Llanelli,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.8
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.9
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.91
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
526312,Coastal Village Llanelli,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,31.0
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
526312,Coastal Village Llanelli,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,31.1
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
526312,Coastal Village Llanelli,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,31.2
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.85
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
526312,Coastal Village Llanelli,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
