Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,31.3
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.81
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
526312,Coastal Village Llanelli,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
526312,Coastal Village Llanelli,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,31.4
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
526312,Coastal Village Llanelli,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,31.5
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.93
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
526312,Coastal Village Llanelli,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,31.7
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
526312,Coastal Village Llanelli,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.8
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.78
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
526312,Coastal Village Llanelli,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,31.9
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.83
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
526312,Coastal Village Llanelli,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.89
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.95
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,32.0
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,5.03
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
