Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
526312,Coastal Village Llanelli,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,32.1
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,32.2
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.66
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.11
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
526312,Coastal Village Llanelli,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,5.09
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
526312,Coastal Village Llanelli,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,32.3
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.94
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
526312,Coastal Village Llanelli,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,32.4
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.88
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.92
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
526312,Coastal Village Llanelli,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
526312,Coastal Village Llanelli,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,32.5
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.97
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
526312,Coastal Village Llanelli,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,32.6
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,5.0
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526312,Coastal Village Llanelli,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
